Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.64
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.36
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.99
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
536314,Pencarn Farm,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.25
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.4
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.75
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.88
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.09
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.6
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.4
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.0
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.67
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.78
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.47
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.01
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.41
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,18.4
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.17
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.16
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.05
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
536314,Pencarn Farm,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.55
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.42
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.26
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.62
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.23
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.57
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.7
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.2
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.0
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.92
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.42
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.81
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.38
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.05
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.59
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,18.5
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.11
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.5
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.84
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
536314,Pencarn Farm,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.38
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.46
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.28
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.91
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.83
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.36
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.6
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.0
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.92
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.5
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.73
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.8
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.52
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,18.5
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.13
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.63
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.65
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
536314,Pencarn Farm,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.97
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.7
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.36
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.29
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.63
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.9
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.2
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.4
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.65
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.83
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.75
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.1
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.27
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,18.5
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.2
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.17
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.91
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
536314,Pencarn Farm,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.1
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.8
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.08
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.35
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.34
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.15
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.4
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.2
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.2
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.76
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.62
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.75
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,18.5
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.15
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.4
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.53
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
536314,Pencarn Farm,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.31
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.7
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.1
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.37
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.18
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.11
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.6
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.5
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.9
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.72
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.22
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.3
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,18.5
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.55
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.95
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.06
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
536314,Pencarn Farm,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.56
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.12
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.01
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.36
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.31
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.8
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.4
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.94
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.61
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.85
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,18.6
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.75
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.38
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.07
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
536314,Pencarn Farm,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.65
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.4
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.63
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.44
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.09
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.85
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.7
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.1
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.0
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.4
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.75
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.41
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,18.7
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.43
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.22
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.85
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
536314,Pencarn Farm,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.29
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.75
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.47
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.01
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.67
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.23
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.8
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.4
