Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.8
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.89
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.95
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.14
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.08
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,18.9
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.41
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.82
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
536314,Pencarn Farm,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.49
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.79
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.41
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.75
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.96
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.12
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.4
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.5
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.3
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.4
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.41
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.87
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.76
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.19
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,19.0
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.96
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.67
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.6
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
536314,Pencarn Farm,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.64
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.04
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.43
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.6
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.32
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.4
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.7
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.0
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.5
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.33
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.95
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.59
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.65
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.91
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,19.1
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.7
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.41
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.82
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
536314,Pencarn Farm,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.86
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.0
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.71
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.06
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.68
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.2
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.1
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.17
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.56
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,19.3
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.1
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.96
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.74
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
536314,Pencarn Farm,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.61
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.92
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.13
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.01
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.89
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.3
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.6
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.2
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.08
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.88
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.39
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.43
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,19.5
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.08
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.91
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.81
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
536314,Pencarn Farm,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.54
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.3
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.07
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.81
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.33
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.65
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.7
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.3
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.8
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.79
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.36
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.33
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.76
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,19.6
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.37
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.03
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.38
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
536314,Pencarn Farm,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.38
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.35
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.22
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.21
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.84
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.3
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.9
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.1
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.67
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.39
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.35
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.88
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.67
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,19.8
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.15
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.35
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.48
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
536314,Pencarn Farm,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.62
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.14
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.91
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.79
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.65
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.7
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.7
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.6
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.91
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.77
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.45
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.61
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.97
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.46
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,20.0
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.9
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.67
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
536314,Pencarn Farm,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.42
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.02
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.83
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.45
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.46
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.6
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.3
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.5
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.94
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
