Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.44
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.54
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.71
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,20.1
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.89
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.61
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
536314,Pencarn Farm,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.48
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.01
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.57
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.97
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.47
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.6
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.5
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.8
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.55
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.6
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,20.3
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.44
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.22
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.49
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
536314,Pencarn Farm,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.64
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.49
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.04
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.73
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.24
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.58
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.5
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.0
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.0
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.75
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.54
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.94
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.42
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,20.5
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.63
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.55
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.88
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
536314,Pencarn Farm,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.49
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.11
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.87
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.24
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.39
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.8
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.6
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.4
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.99
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.0
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.09
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,20.8
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.36
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.26
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.73
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
536314,Pencarn Farm,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.98
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.42
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.2
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.2
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.13
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.23
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.2
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.7
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.3
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.43
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.1
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.66
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.24
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.94
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,21.0
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.33
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.6
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.94
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
536314,Pencarn Farm,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.77
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.18
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.47
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.48
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.24
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.9
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.5
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.32
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.31
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.36
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.87
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.22
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,21.3
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.47
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.02
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.55
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
536314,Pencarn Farm,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.65
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.24
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.67
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.8
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.32
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.7
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.9
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.8
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.29
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.2
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.64
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.69
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.01
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,21.5
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.4
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.2
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.14
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
536314,Pencarn Farm,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.17
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.81
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.55
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.4
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.8
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.3
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.1
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.29
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.33
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.9
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.83
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.06
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.71
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,21.8
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.74
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.6
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
536314,Pencarn Farm,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.68
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.52
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.11
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.79
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.62
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.64
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.3
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.8
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.9
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.8
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.7
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.0
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.04
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
