Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,22.0
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.2
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.88
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.14
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
536314,Pencarn Farm,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.56
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.29
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.08
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.09
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.33
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.8
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.9
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.2
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.37
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.83
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.04
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.78
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.86
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.35
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,22.1
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.15
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.61
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.71
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
536314,Pencarn Farm,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.64
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.02
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.8
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.89
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.8
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.9
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.6
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.38
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.68
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.4
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.43
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.61
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.41
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,22.4
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.05
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.64
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.6
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
536314,Pencarn Farm,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.63
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.53
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.91
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.59
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.4
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.4
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.0
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.7
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.39
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.73
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.66
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.63
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.49
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.33
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,22.6
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.15
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.4
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.08
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
536314,Pencarn Farm,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.5
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.4
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.86
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.99
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.61
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.1
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.8
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.39
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.1
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.52
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.96
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,22.9
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.57
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.57
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.97
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
536314,Pencarn Farm,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.13
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.49
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.15
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.92
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.4
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.9
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.2
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.9
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.42
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.29
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.47
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.87
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.51
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.11
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,23.1
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.67
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.82
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.45
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
536314,Pencarn Farm,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.02
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.35
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.33
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.05
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.49
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.3
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.8
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.2
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.0
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.37
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.43
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.28
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.12
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.72
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.35
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.73
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,23.3
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.59
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.37
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
536314,Pencarn Farm,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.16
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.32
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.82
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.74
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.84
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.2
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.9
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.0
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.39
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.04
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.49
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.82
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.98
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.36
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,23.5
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.24
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.79
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.46
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
536314,Pencarn Farm,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.08
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.45
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.16
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.88
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.01
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.19
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.9
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.0
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.9
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.16
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.66
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.4
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.95
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.94
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.66
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,23.7
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.67
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.16
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.83
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
536314,Pencarn Farm,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.66
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.08
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.29
