Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.6
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.52
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.29
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.3
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.0
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.6
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.34
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.75
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.62
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.34
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.98
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.32
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.4
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,23.9
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.93
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.11
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.15
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
536314,Pencarn Farm,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.59
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.0
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.33
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.58
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.81
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.28
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.0
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.0
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.65
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.08
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.33
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.33
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.49
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.2
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.02
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.29
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,24.2
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.34
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.67
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.55
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
536314,Pencarn Farm,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.24
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.4
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.03
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.16
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.54
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.1
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.9
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.8
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.67
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.96
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.31
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.99
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.78
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,24.4
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.3
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.66
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.54
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
536314,Pencarn Farm,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.13
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.21
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.49
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.97
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.83
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.7
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.7
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.2
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.8
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.59
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.88
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.07
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.16
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,24.6
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.62
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.5
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.16
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
536314,Pencarn Farm,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.36
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.49
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.14
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.5
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.29
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.9
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.4
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.0
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.72
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.25
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.47
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.85
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.5
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.2
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.33
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.74
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.51
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.18
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,24.5
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,44.66
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,40.03
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.13
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
536314,Pencarn Farm,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.59
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.25
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.61
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.84
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.18
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.2
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.8
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.9
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.18
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.52
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.63
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.87
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.4
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.37
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.05
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.66
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.7
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.45
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.0
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.7
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,24.6
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,48.67
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,46.32
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,44.87
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
536314,Pencarn Farm,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.79
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.45
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.8
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.22
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.0
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.7
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.2
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.05
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.11
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.63
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.95
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.6
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.49
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.25
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.95
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.44
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.78
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,24.8
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,49.79
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,44.41
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,39.57
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
536314,Pencarn Farm,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.56
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.72
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.63
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.81
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.2
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.0
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.0
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.65
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.65
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.78
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.86
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.53
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.95
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.3
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,25.0
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.54
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,52.26
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.76
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
536314,Pencarn Farm,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.82
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.29
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.05
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.06
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.97
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.5
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.4
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.8
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.17
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
