Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.6
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.55
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.59
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.21
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.97
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.9
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.3
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,25.2
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.56
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,51.78
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.57
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
536314,Pencarn Farm,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.83
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.45
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.7
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.81
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.4
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.4
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.5
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.9
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.52
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.89
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.43
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.39
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.25
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.58
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.36
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.74
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.75
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.27
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.0
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,25.3
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,45.18
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,45.94
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.06
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
536314,Pencarn Farm,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.56
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.49
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.64
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.3
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.91
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.1
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.8
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.8
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.9
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.44
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.25
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.35
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.32
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.7
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.32
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.35
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.79
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.46
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.3
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,25.4
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.44
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,49.12
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,42.76
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
536314,Pencarn Farm,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.62
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.5
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.48
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.73
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.31
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.29
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.3
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.2
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.5
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.0
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.38
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.65
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.05
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.76
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.29
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.26
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.18
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.7
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,25.6
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.57
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,54.7
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,45.36
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,122.2
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
536314,Pencarn Farm,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.76
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.81
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.81
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.94
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.2
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.8
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.1
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.3
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.26
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.18
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.8
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.93
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.84
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.21
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.96
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.43
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.18
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.6
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.1
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,25.7
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.14
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,52.77
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,49.93
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
536314,Pencarn Farm,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.45
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.4
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.39
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.95
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.38
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.0
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.9
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.9
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.8
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.71
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.03
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.35
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.01
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.64
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.5
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.67
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.98
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.91
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.1
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.42
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,25.9
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.81
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,53.56
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,49.07
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,116.1
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
536314,Pencarn Farm,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.5
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.36
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.09
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.49
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.98
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.75
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.7
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.8
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.4
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.1
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.3
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.14
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.25
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.05
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.59
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.71
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.61
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.93
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.2
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,26.0
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.81
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,52.39
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.1
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,116.2
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
536314,Pencarn Farm,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.49
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.54
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.34
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.85
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.61
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.0
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.5
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.4
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.1
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.64
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.28
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.08
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.05
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.03
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.25
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.43
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.69
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.79
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.7
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.2
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,26.1
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.3
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,53.98
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.35
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,120.3
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
536314,Pencarn Farm,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.33
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.73
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.48
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.41
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.24
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.67
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,38.1
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.7
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.8
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.2
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.76
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.16
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.16
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.14
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.46
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.05
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.19
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.47
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.89
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.87
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.3
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
