Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,26.3
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.6
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,50.6
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.99
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
536314,Pencarn Farm,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.99
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.2
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.41
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.98
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.97
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.6
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,44.3
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.0
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.1
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.4
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.71
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.55
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.99
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.4
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.59
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.1
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.98
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.99
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.67
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.91
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.3
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.3
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,26.4
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,56.75
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,51.75
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.38
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,118.8
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
536314,Pencarn Farm,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.29
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.59
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.98
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.91
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.36
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.5
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,39.2
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.5
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.1
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.1
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.61
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.62
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.99
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.03
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.7
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.64
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.62
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.92
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.47
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.67
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.5
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.2
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.0
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.95
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,26.4
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.38
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,58.93
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,55.45
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,122.0
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
536314,Pencarn Farm,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.81
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.26
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.01
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,17.07
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.72
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.04
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,40.5
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.9
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.2
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.7
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.66
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.56
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.66
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.3
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.6
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.72
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.33
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.69
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.45
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.87
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.5
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.1
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.3
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.78
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,26.5
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,51.36
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,58.43
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,56.59
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
536314,Pencarn Farm,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.13
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,18.05
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.0
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.51
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,48.9
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.4
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.0
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.3
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.58
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.9
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.17
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.38
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.0
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.1
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.7
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.66
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.1
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.61
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.03
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.9
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.6
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.02
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,26.7
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.5
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,55.06
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,68.26
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,134.6
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
536314,Pencarn Farm,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.1
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,18.22
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.82
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.12
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,42.6
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.9
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.0
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.5
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.74
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.12
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.95
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.23
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.13
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.0
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.6
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.6
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.44
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.73
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.86
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.19
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.8
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,72.8
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.0
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.5
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.79
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,26.8
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.7
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,67.2
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,72.5
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,150.3
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.3
536314,Pencarn Farm,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.12
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,22.66
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.57
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.71
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,48.7
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.5
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.7
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.8
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.53
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.66
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.84
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.72
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,57.8
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.8
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.5
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.75
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.95
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.35
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.77
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,74.1
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.7
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.3
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.02
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,26.9
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.45
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,69.9
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,70.75
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,142.4
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.8
536314,Pencarn Farm,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.07
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,20.86
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.1
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.32
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,47.3
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.1
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.7
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.3
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.2
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.72
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.95
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.05
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,64.6
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.0
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.9
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.55
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.6
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.4
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.13
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.1
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.3
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.4
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.18
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,26.9
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,60.89
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,70.98
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.2
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,136.1
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.3
536314,Pencarn Farm,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.09
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.19
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,23.49
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.99
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.93
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,55.7
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.2
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.4
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.4
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.83
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.64
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.55
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.84
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,68.6
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.9
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.3
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.18
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.3
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,34.57
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.67
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.2
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.2
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.4
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.8
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.29
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,27.0
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,71.96
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,81.03
