Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,69.53
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,137.2
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.9
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.2
536314,Pencarn Farm,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.39
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,21.4
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.48
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.03
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,50.0
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.8
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.0
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.7
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.24
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.42
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.19
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.4
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.4
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.1
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.05
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.81
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,33.28
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.73
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,72.0
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.2
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.8
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.6
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.37
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.37
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,27.1
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,65.37
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,74.24
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,65.72
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,130.9
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.4
536314,Pencarn Farm,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.58
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.27
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.68
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,18.32
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.76
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.4
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,44.1
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,77.1
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.8
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.9
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.37
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.92
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.3
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.92
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.9
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.5
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.1
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.3
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.43
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.07
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.1
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,69.1
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.4
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.8
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.66
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,27.1
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,60.87
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,69.15
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,68.33
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,126.9
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.8
536314,Pencarn Farm,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.88
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,19.12
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.79
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.1
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,44.2
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,81.2
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.4
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.8
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.73
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.9
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.34
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.09
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.6
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.3
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.19
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.52
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.18
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.53
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.5
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.0
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.8
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.56
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.86
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,27.1
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,61.27
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,67.58
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,70.67
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,129.5
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.4
536314,Pencarn Farm,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.85
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.24
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.12
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.28
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,39.5
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,86.2
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.0
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.3
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.18
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.56
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.28
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.29
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.9
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.8
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.5
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.39
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.65
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.02
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.9
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.1
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.29
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.82
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,27.1
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,64.69
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,71.49
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,74.1
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,134.0
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
536314,Pencarn Farm,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.57
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.09
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,23.96
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.69
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,21.6
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,44.8
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.0
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.1
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.1
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.34
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.02
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.7
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.86
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,66.6
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.0
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.7
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.05
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.64
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,34.95
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.18
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,69.1
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.6
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.5
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.2
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.14
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.13
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,27.1
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,69.61
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,79.16
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,85.19
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,137.8
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.9
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.1
536314,Pencarn Farm,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,362.2
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.93
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.52
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.37
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,23.73
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.57
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,21.48
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,55.1
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.5
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.3
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.2
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.08
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.86
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.88
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.24
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,68.0
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.5
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.9
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.67
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.78
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,40.9
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.22
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,77.1
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.5
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,172.5
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.2
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.03
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.66
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.39
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,27.0
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,67.56
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,82.06
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,87.41
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,147.0
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.1
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,348.1
536314,Pencarn Farm,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,372.3
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.63
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,25.58
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,18.86
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.25
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,48.8
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,107.2
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.1
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.7
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.29
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.9
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.13
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.88
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,59.2
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.2
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.8
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.86
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.43
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,43.08
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,37.87
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,79.9
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.7
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,180.5
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,160.7
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.75
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.67
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.76
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,26.8
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,72.71
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,90.85
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,91.06
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,146.7
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.1
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,382.1
536314,Pencarn Farm,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,385.7
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.34
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.21
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,30.01
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,20.63
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.59
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,64.3
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,126.0
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.7
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.9
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.18
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.21
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.3
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.46
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,64.6
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.0
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.0
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.05
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.86
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,42.45
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,37.54
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,83.4
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.0
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,178.5
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,159.0
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.14
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.51
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,26.6
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,75.96
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,94.48
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,86.22
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,147.9
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.9
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,398.5
536314,Pencarn Farm,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,366.7
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.1
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.3
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,25.42
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.49
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.0
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,48.4
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,106.7
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.5
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.4
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
