Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.38
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.22
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.76
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.94
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.95
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.2
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.9
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.8
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.63
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,41.09
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,36.57
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,93.7
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,173.2
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,154.8
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.8
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,26.5
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,74.43
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,89.66
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,81.61
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,139.7
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.2
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,379.8
536314,Pencarn Farm,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.2
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.12
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.29
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,31.11
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,19.02
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.8
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,71.7
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,130.7
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.2
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.2
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.49
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.12
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.97
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.21
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.8
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.2
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.5
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.66
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.09
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,42.93
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.35
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,100.4
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,181.4
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.7
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.16
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.79
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,26.3
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,80.48
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,95.73
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,78.11
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,143.8
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.5
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,404.7
536314,Pencarn Farm,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.7
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.22
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.44
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,28.96
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.15
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.69
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,70.3
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,121.7
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.9
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.8
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.72
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.6
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.97
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.44
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.3
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.0
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.34
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.8
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,48.08
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.53
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,107.6
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.6
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,202.4
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.6
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.35
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.87
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,26.1
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,82.77
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,91.17
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,72.58
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,138.0
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,350.7
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,386.2
536314,Pencarn Farm,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.4
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.1
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.19
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.3
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,29.57
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,22.31
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.59
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,68.0
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,124.6
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,94.7
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.4
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.48
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.81
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.2
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.2
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.3
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.97
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.02
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.16
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,34.21
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,35.35
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,74.3
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.4
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.3
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,150.4
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.23
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.85
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,26.0
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,85.81
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,78.67
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,74.1
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,136.7
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,363.9
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.2
536314,Pencarn Farm,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.3
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,27.72
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,20.22
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.49
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,64.3
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,117.2
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.4
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.1
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.83
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.91
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.97
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.0
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.5
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.65
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.33
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.21
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.98
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,32.72
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.5
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.9
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.5
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.67
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.2
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,25.8
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,86.46
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,71.55
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.47
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,137.6
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,367.6
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.9
536314,Pencarn Farm,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.4
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.4
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,24.59
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.53
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.72
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,57.2
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,104.3
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.2
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.6
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.39
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.8
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.1
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.34
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.7
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.4
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.9
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.59
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.89
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.88
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.46
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.3
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.0
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.0
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.33
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.1
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,25.6
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,87.54
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,69.74
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,76.42
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,134.5
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,372.4
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.0
536314,Pencarn Farm,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.9
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.39
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,31.12
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.85
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.7
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,70.5
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,132.3
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,85.5
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.9
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.85
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.42
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.6
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.84
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,64.2
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.6
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.2
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.93
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.43
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.76
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.82
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.5
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.1
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.6
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.9
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.1
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.34
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.7
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,25.4
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,88.97
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,72.4
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,86.62
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,141.5
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,378.4
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.6
536314,Pencarn Farm,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,370.5
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.23
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,30.85
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,21.78
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,20.07
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,59.3
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,130.0
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,93.0
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.4
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.0
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.75
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.55
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.24
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.6
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.3
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.9
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.7
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.58
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.56
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.88
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.62
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,35.78
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,69.1
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.1
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.8
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.1
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.53
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,25.2
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,82.28
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,74.7
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,87.37
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,131.0
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,349.2
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
536314,Pencarn Farm,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,372.2
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.21
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,28.61
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,23.13
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.4
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,62.2
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,120.9
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,98.4
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.5
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.7
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.99
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.49
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.43
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.7
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.9
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.43
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
