Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.06
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,41.26
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,36.7
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,78.7
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.0
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,174.6
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,156.1
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.38
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,25.0
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,84.18
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,87.7
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,82.49
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,126.3
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,357.7
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,372.1
536314,Pencarn Farm,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.0
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.49
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.07
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,26.31
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,24.62
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.74
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,67.9
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,111.8
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,104.9
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.0
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.61
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.1
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.43
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.4
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.5
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.3
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.97
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.17
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,39.91
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.84
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,78.2
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.5
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,170.9
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.6
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.53
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,24.8
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,72.72
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,91.86
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,73.24
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,146.9
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.8
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,390.2
536314,Pencarn Farm,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.21
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.33
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,25.72
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,22.41
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.16
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,59.8
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,109.0
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.8
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.1
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.79
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.08
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.32
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.6
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.6
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.6
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.96
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.1
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,33.43
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.04
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,76.5
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.3
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.4
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.81
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.12
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,24.6
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,68.47
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,89.17
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.31
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,165.3
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.4
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,378.9
536314,Pencarn Farm,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.53
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,27.65
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,21.01
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.15
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,65.1
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,117.4
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,90.7
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.1
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.46
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.2
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.37
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.2
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.0
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.09
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.16
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,36.52
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.36
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,86.3
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,155.7
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.8
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.28
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,24.3
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,65.63
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,87.33
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.42
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,156.6
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,371.6
536314,Pencarn Farm,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.06
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,30.2
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.42
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.75
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,74.0
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,128.5
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.6
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.1
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.67
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.6
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.71
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.4
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.2
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.97
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.38
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.67
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.18
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.1
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.8
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.5
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.8
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.1
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,24.2
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,69.45
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,82.79
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.97
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,148.3
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.1
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,352.7
536314,Pencarn Farm,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.25
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.04
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,31.86
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.79
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.19
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,85.5
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,134.7
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.4
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.6
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.79
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.54
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.47
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.33
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.54
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.37
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.52
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.12
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.8
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.8
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.1
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.33
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,24.0
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,66.31
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,67.12
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.09
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.7
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
536314,Pencarn Farm,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.82
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.36
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,33.23
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.38
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.41
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,92.0
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,140.2
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.6
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.8
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.75
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.49
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.81
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.15
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.86
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.04
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.85
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.32
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.6
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.1
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.74
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,24.0
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,69.74
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,65.71
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.51
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,118.2
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.1
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
536314,Pencarn Farm,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.23
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.46
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,27.79
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.53
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.08
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,74.6
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,117.7
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.0
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.3
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.89
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.07
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.7
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.37
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.2
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.8
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.65
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.23
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.04
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.8
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.6
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,23.9
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,62.54
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,62.91
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.75
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,110.8
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
536314,Pencarn Farm,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.23
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.36
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,26.86
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.9
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.28
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,68.1
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,113.4
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.0
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.6
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.68
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.66
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.89
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.04
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.6
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.39
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.63
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.36
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.2
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.9
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.3
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.4
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,23.8
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
