Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.88
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.65
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.46
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
536314,Pencarn Farm,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.12
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.5
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,26.96
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.79
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.24
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,62.9
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,113.6
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.2
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.3
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.64
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.91
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.22
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.76
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.06
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.79
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.2
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.7
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.96
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.2
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.2
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,23.7
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,63.84
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,57.32
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.86
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
536314,Pencarn Farm,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.1
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.55
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.36
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,24.52
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.27
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.91
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,70.8
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,104.2
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.2
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.7
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.64
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.14
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.41
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.42
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.41
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.82
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.94
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.61
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.33
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.9
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.9
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.1
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,23.7
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,56.76
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.48
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.15
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
536314,Pencarn Farm,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.11
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,22.41
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.7
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.76
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,64.5
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.7
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.4
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.8
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.7
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.72
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.26
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.09
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.83
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.32
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.29
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.65
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.0
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,23.8
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.35
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,50.72
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.57
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
536314,Pencarn Farm,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.23
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.55
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.51
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,25.3
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.5
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.39
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,72.7
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,107.6
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.1
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.2
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.63
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.3
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.22
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.32
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.88
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.68
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.9
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.99
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,69.5
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.0
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,23.8
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,50.82
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,53.2
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.63
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,119.1
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
536314,Pencarn Farm,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.26
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,27.06
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.31
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.52
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,82.1
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,114.7
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.6
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.3
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.54
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.53
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.77
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.89
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.28
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.0
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,23.8
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,54.66
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,51.31
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.88
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,133.1
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
536314,Pencarn Farm,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.62
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.01
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,27.02
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.41
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.47
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,83.2
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,113.9
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.0
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.2
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.64
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.4
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.22
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.99
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.31
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.88
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,23.8
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,52.4
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.87
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.1
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
536314,Pencarn Farm,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.35
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.3
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.02
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,22.56
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.82
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.64
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,66.7
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.4
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.7
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.8
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.7
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.95
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.89
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.59
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.09
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.73
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.39
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.34
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,23.8
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,48.58
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.71
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.34
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
536314,Pencarn Farm,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.76
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,19.03
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.45
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.91
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,56.1
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.1
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.2
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.1
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.63
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.29
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.92
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.39
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.21
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.56
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.73
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.83
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.83
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,23.8
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,44.93
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.63
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.31
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
536314,Pencarn Farm,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.68
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.52
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,16.04
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.61
