Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,40.5
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.6
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.4
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.2
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.74
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.95
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.4
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.57
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.28
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.27
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.57
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.1
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.26
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,23.8
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,43.32
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.03
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.49
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
536314,Pencarn Farm,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.53
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.35
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.11
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.06
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,40.2
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.5
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.2
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.1
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.37
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.91
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.26
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.09
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.2
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.18
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.37
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.19
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.72
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.8
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.3
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,23.7
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.74
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,53.27
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.97
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
536314,Pencarn Farm,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.69
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.14
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.01
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.89
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.82
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.6
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.8
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.1
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.3
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.51
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.44
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.7
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.8
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.75
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.82
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.0
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.77
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,23.7
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.97
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,50.73
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.29
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
536314,Pencarn Farm,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.62
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.43
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.0
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.5
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.53
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,40.3
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.0
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.6
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.4
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.44
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.6
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.78
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.2
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.78
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.83
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.82
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.1
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.0
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,23.6
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,41.43
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,51.56
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.47
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
536314,Pencarn Farm,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.47
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.91
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,15.67
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.15
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.9
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,43.1
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.7
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.8
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.0
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.65
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.81
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.32
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.7
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.55
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.63
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.27
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.4
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,23.7
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.82
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,55.55
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.21
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
536314,Pencarn Farm,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.22
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.45
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.48
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.02
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,40.3
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.6
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.9
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.6
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.27
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.72
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.12
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.18
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.59
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.6
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.1
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.86
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.5
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.95
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.0
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.3
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,23.6
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.63
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,60.92
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.57
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,131.5
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
536314,Pencarn Farm,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.85
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.97
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,40.3
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.9
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.5
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.4
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.94
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.6
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.19
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.9
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.6
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.95
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.54
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.81
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.3
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.5
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,23.6
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.01
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,54.35
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.53
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
536314,Pencarn Farm,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.86
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.38
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.31
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.93
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,52.8
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,77.5
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.7
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.4
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.99
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.3
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.11
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.2
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.9
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.23
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.82
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.91
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.6
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.4
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.74
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,23.6
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.77
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,55.79
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.35
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
536314,Pencarn Farm,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,17.6
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.99
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.71
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,46.4
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.2
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.0
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.5
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.22
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.42
