Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.1
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.45
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.3
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.1
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.5
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.56
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.38
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.42
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.44
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.0
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.6
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,23.5
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,42.66
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,58.71
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.04
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
536314,Pencarn Farm,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.45
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.29
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.64
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.78
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,44.2
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.0
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.7
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.0
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.27
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.23
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.14
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.32
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.62
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.5
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.47
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.38
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.37
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.12
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.3
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.1
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,23.4
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,44.31
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,54.59
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.97
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
536314,Pencarn Farm,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.29
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.21
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.52
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,49.6
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.7
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.4
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.2
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.75
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.34
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.22
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.28
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.69
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.8
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.7
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.71
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.23
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.28
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.8
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,23.4
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,50.37
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,53.32
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.09
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
536314,Pencarn Farm,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,20.15
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.71
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.42
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,60.1
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.5
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.9
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.9
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.92
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.88
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.39
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.53
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.72
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.9
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.53
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.79
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.19
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.63
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,23.3
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,50.52
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,49.39
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.06
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
536314,Pencarn Farm,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.68
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.35
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.6
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.26
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.72
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,38.8
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.1
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.8
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.1
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.36
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.99
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.93
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.7
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.19
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.81
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.33
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,23.3
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.67
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.19
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.17
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
536314,Pencarn Farm,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.88
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.46
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.59
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.98
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.45
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.5
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.3
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.0
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.2
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.07
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.05
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.04
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.8
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.84
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.89
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.17
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.5
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,23.2
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.34
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.28
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.8
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
536314,Pencarn Farm,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.76
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.43
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.32
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.4
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.68
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.3
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.1
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.8
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.3
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.71
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.4
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.27
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.6
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.9
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.98
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.14
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.56
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.9
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,23.2
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.75
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,50.97
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.03
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
536314,Pencarn Farm,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.55
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.35
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.99
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.14
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.33
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.33
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.4
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.6
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.3
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.6
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.66
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.38
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.76
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.5
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.56
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.23
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.49
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.7
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.9
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,23.1
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.36
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,48.44
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.37
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
536314,Pencarn Farm,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.79
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.8
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.06
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.3
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,39.9
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.8
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.5
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.2
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.65
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.6
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.12
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.2
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.1
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.3
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.35
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.09
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.07
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.0
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
