Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,23.1
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,44.4
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,47.4
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.68
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
536314,Pencarn Farm,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.07
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.89
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.74
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.71
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,39.4
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.0
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.0
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.2
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.74
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.23
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.3
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.1
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.88
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.96
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.38
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.69
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,23.1
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.2
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.39
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.78
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
536314,Pencarn Farm,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.5
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.19
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.77
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.35
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.71
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,43.2
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.8
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.1
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.4
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.82
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.88
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.81
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.23
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.59
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.21
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.3
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,23.1
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.82
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.84
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
536314,Pencarn Farm,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.46
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.19
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.38
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.54
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.71
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,44.8
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.2
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.8
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.1
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.58
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.31
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.29
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.03
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.13
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.21
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.18
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.49
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.76
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,23.0
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.14
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.47
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.46
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
536314,Pencarn Farm,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.42
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.39
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.28
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.82
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.91
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,41.4
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.0
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.3
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.2
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.63
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.14
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.76
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.71
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.48
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.2
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.08
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.32
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.69
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.78
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.5
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,23.1
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.93
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,43.22
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.47
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
536314,Pencarn Farm,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.38
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.51
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.59
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.78
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.2
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.0
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.3
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.4
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.68
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.64
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.2
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.11
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.95
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.89
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.5
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.11
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,23.0
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,47.33
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.52
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.31
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
536314,Pencarn Farm,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.63
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.15
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.21
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.32
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.5
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.5
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.8
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.9
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.73
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.18
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.88
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.86
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.46
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.23
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.01
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.4
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,23.0
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,50.23
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.9
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.47
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
536314,Pencarn Farm,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.49
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.12
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.35
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.7
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.37
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,43.8
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.9
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.6
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.2
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.27
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.98
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.14
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.7
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.74
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.68
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.51
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.88
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,22.9
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.55
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.26
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.6
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
536314,Pencarn Farm,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.46
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.46
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.55
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.27
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.95
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.43
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,48.1
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.4
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.5
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.3
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.65
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.86
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.39
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.27
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.74
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.74
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.52
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.02
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.33
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.58
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,22.9
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,47.87
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.35
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.52
