Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
536314,Pencarn Farm,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.53
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.25
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.14
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.37
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.26
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,39.7
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.9
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.2
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.9
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.63
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.53
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.71
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.27
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.2
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.36
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.04
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.36
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.37
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,22.8
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,44.07
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.36
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.18
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
536314,Pencarn Farm,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.43
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.25
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.39
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.22
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.5
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.6
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.9
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.2
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.58
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.6
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.06
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.64
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.3
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.26
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.68
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.12
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.69
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,22.8
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.29
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.4
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.96
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
536314,Pencarn Farm,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.09
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.14
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.57
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.6
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.4
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.8
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.7
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.0
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.58
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.93
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.17
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.36
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.45
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.75
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.55
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.45
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.4
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,22.8
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.76
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.91
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.45
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
536314,Pencarn Farm,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.29
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,15.46
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.87
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.44
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,41.3
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.9
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.4
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.8
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.4
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.77
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.82
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.36
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.06
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,22.7
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.69
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.29
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.22
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
536314,Pencarn Farm,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.22
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.58
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.29
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.47
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.85
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.51
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,40.4
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.2
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.5
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.4
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.63
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.51
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.16
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.94
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.73
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.52
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.03
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.09
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,22.7
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.22
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.52
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.92
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
536314,Pencarn Farm,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.77
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.85
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.32
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,17.79
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.56
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.74
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,46.4
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.0
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.6
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.2
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.58
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.9
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.74
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.36
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.04
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.78
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.66
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.58
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.86
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,22.6
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,49.3
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.75
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.12
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
536314,Pencarn Farm,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.77
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.07
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.97
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.67
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.88
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,41.7
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,77.0
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.2
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.3
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.85
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.63
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.33
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.33
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.64
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.87
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.4
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,22.6
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,47.03
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.96
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.64
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
536314,Pencarn Farm,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.67
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.04
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.52
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.89
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.28
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.6
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.4
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.2
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.5
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.68
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.52
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.16
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.34
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.34
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.36
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,22.6
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.06
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.1
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.65
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
536314,Pencarn Farm,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.68
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.39
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.9
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.4
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.1
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.0
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.9
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.5
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
