Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.6
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.55
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.16
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.02
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.2
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.68
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.14
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,22.6
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.7
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.17
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.82
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
536314,Pencarn Farm,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.61
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.98
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.12
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.46
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.2
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.4
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.5
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.5
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.7
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.57
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.45
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.87
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.53
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.3
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.38
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,22.5
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.59
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.77
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.73
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
536314,Pencarn Farm,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.46
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.37
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,18.44
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.77
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.31
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,45.6
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.2
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.7
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.5
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.61
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.7
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.79
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.19
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.73
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.5
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.12
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.32
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.12
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.91
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,22.5
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,53.78
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.28
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.24
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
536314,Pencarn Farm,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.17
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.09
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.65
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.3
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,55.6
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.6
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.8
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.4
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.76
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.91
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.26
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.24
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.72
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.5
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.29
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,22.5
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,54.04
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.72
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.44
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
536314,Pencarn Farm,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.38
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.06
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.62
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.27
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.74
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,50.5
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.8
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.1
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.2
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.38
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.74
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.89
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.01
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.16
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.19
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.9
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.93
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,22.4
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,53.3
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.98
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.1
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
536314,Pencarn Farm,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,18.56
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.28
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.24
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,47.7
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.6
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.3
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.9
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.91
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.85
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.16
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.17
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.93
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.3
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.19
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,22.4
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,55.11
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.77
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.09
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
536314,Pencarn Farm,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.99
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.79
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.79
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,47.0
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.4
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.8
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.2
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.12
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.58
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.75
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.64
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.82
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.85
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.57
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.44
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.9
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.12
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,22.4
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,58.27
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,49.47
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.91
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,113.7
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
536314,Pencarn Farm,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.89
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.3
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,18.73
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.15
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.45
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,45.8
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.2
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.7
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.8
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.93
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.92
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.07
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.82
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.38
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.3
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.26
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.7
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.28
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,22.4
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,52.52
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.91
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.7
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
536314,Pencarn Farm,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.93
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.29
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.55
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.06
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.64
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,41.8
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.2
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.6
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.7
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.78
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.56
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.51
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.13
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.13
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.58
