Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.22
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.1
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.45
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,22.3
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,48.16
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.69
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.27
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
536314,Pencarn Farm,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.52
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.73
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.35
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,17.91
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.46
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.93
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,42.8
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.9
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.9
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.5
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.96
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.27
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.48
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.21
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.89
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.63
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.12
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.25
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.4
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,22.3
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,47.14
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,51.33
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.66
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
536314,Pencarn Farm,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.42
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,20.94
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.68
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.0
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.8
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.2
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.4
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.77
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.17
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.83
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.11
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.22
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.88
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.45
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.7
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.9
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,22.3
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,54.33
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,49.14
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
536314,Pencarn Farm,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.38
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.94
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,20.22
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.86
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,41.4
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.0
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.8
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.8
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.63
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.2
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.42
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.73
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.74
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.86
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.9
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,22.3
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.32
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,53.35
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.47
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
536314,Pencarn Farm,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.61
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.58
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.62
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.95
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,39.5
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.7
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.3
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.5
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.41
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.65
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.93
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.17
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.88
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.01
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.9
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.1
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,22.2
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.27
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,49.74
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,53.38
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
536314,Pencarn Farm,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.65
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.88
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.03
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.8
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.17
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,43.4
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.8
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.6
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.1
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.39
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.77
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.36
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.01
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.39
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.28
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.1
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.7
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,22.1
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.71
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,55.66
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.34
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
536314,Pencarn Farm,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.9
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.97
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.01
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.68
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,20.33
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.6
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,43.8
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.9
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.6
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.3
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.01
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.51
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.7
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.45
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.3
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.87
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.47
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.9
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.4
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,22.1
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.9
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,60.67
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.77
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,122.9
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
536314,Pencarn Farm,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.2
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.64
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,18.86
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.46
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.91
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,51.9
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.4
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.1
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.3
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.15
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.36
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.36
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.35
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.88
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.84
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.19
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.11
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,22.1
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,48.55
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,45.77
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.23
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
536314,Pencarn Farm,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.4
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.43
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.03
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.16
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.03
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,54.4
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,81.2
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.9
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.3
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.85
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.65
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.43
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.15
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.62
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.41
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.73
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.24
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.5
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.3
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.3
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,22.2
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
