Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,49.69
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,46.14
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.41
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
536314,Pencarn Farm,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.32
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.44
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.53
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.5
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.15
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.8
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.9
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.9
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.2
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.78
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.2
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.64
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.44
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.18
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.15
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.17
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,22.3
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.02
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.54
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.71
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
536314,Pencarn Farm,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.28
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.41
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.67
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.44
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.19
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.8
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.3
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.4
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.77
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.68
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.35
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,22.3
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.01
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.68
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.8
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
536314,Pencarn Farm,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.04
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.24
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.44
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.86
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.77
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.5
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.3
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.8
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.0
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.58
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.94
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.19
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.75
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.61
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.87
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.04
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,22.4
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.19
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.66
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.79
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
536314,Pencarn Farm,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.19
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.26
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.08
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.2
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.07
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.75
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.0
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.2
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.3
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.89
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.58
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.6
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.21
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,22.5
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.53
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.17
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.04
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
536314,Pencarn Farm,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.29
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.05
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.07
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.74
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.04
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.45
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.4
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.4
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.4
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.58
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.96
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.75
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.1
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.96
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,22.6
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.8
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.45
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.84
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
536314,Pencarn Farm,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.28
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.96
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.62
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.69
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.6
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.7
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.5
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.61
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.24
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.34
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,22.7
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.46
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.19
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.92
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
536314,Pencarn Farm,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.41
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.85
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.25
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.97
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.42
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.02
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.2
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.4
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.4
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.58
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.37
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.36
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,22.8
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.16
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.51
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.07
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
536314,Pencarn Farm,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.48
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.2
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.5
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.61
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.83
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.9
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.4
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.0
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.33
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.71
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.8
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.44
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.68
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.61
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,22.9
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.11
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.13
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.86
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
536314,Pencarn Farm,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.25
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.51
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.48
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.74
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.1
