Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.0
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.6
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.11
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.53
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.97
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.66
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,23.0
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.46
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.61
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.01
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
536314,Pencarn Farm,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.42
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.98
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.21
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.05
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.85
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.48
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.0
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.4
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.23
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.04
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.26
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,23.2
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.19
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.56
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.75
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
536314,Pencarn Farm,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.26
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.88
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.5
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.49
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.87
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.24
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.2
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.0
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.1
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.9
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.06
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.15
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.13
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,23.3
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.75
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.91
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.8
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
536314,Pencarn Farm,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.05
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.37
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.06
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.04
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.33
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.8
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.7
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.1
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.72
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.71
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.44
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,23.5
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.86
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.88
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.6
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
536314,Pencarn Farm,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.35
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.3
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.94
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.31
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.19
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.0
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.8
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.2
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.4
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.46
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.42
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.9
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,23.6
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.2
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.12
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.73
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
536314,Pencarn Farm,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.24
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.65
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.39
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.51
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,40.4
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.6
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.4
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.7
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.77
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.83
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.01
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,23.7
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.68
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.31
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
536314,Pencarn Farm,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.25
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.87
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.15
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.91
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.56
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.66
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.6
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.4
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.7
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.43
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.69
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.79
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.56
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,23.9
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.92
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.65
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.44
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
536314,Pencarn Farm,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.57
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.08
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.14
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.83
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.47
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.78
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.9
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.3
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.2
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.72
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.72
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.61
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.53
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,24.0
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.28
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.27
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.23
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
536314,Pencarn Farm,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.41
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.08
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.39
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.9
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.44
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.42
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.8
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.3
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.3
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
