Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.19
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.59
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.02
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.45
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,24.2
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.12
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.8
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.01
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
536314,Pencarn Farm,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.38
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.09
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.32
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.83
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.19
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.14
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.5
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.6
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.2
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.39
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.18
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.68
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.8
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.49
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,24.3
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.37
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.93
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.2
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
536314,Pencarn Farm,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.38
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.28
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.26
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.03
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.47
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.33
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.4
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.7
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.8
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.9
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.44
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.6
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.56
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,24.5
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.56
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.96
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.18
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
536314,Pencarn Farm,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.48
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.04
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.35
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.6
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.8
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.15
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.9
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.7
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.3
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.79
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.53
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.8
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.75
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,24.6
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.27
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.23
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.13
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
536314,Pencarn Farm,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.36
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.13
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.25
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.93
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.5
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.54
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.7
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.5
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.4
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.68
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.27
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.5
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,24.8
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.47
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.21
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.71
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
536314,Pencarn Farm,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.06
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.13
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.23
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.85
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.32
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.4
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.9
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.8
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.76
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.82
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.49
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.76
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.17
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,24.9
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.82
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.76
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.93
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
536314,Pencarn Farm,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.32
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.14
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.56
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.22
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.0
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.8
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.5
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.9
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.66
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.81
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.42
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.19
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.45
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,25.1
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.29
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.81
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.3
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
536314,Pencarn Farm,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.21
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.06
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.25
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.2
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.84
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.11
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.7
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.8
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.2
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.92
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.78
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.07
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.95
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,25.3
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.92
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.13
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.9
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
536314,Pencarn Farm,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.27
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.96
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.39
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.95
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.82
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.91
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.0
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.7
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.8
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.37
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.61
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.34
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.75
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.89
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.23
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.28
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
