Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,25.4
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.68
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.44
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.1
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
536314,Pencarn Farm,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.14
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.99
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.58
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.97
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.68
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.82
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.8
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.1
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.9
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.71
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.29
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.9
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.72
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.51
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.6
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.89
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,25.6
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.46
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.9
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.44
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
536314,Pencarn Farm,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.49
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.97
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.72
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.01
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.52
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.5
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.5
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.8
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.04
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.23
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.91
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.2
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.26
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.49
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,25.8
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.99
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.95
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.06
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
536314,Pencarn Farm,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.41
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.56
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.09
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.88
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.81
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.97
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.0
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.2
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.1
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.93
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.04
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.85
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.37
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.49
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.54
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.55
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.59
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,26.0
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.58
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.1
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,36.05
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
536314,Pencarn Farm,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.46
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.82
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.14
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.15
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.9
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.6
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.5
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.22
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.5
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.14
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.7
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.31
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.1
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.41
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,26.2
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,36.53
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.35
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
536314,Pencarn Farm,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.28
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.13
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.11
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.99
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.77
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.8
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.2
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.3
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.98
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.18
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.71
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.04
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.05
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.64
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.58
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,26.3
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.41
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.71
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.94
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
536314,Pencarn Farm,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.19
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.99
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.5
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.67
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.12
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.73
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.9
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.0
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.89
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.62
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.02
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.66
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.21
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.12
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,26.5
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.95
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.19
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.1
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
536314,Pencarn Farm,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.48
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.87
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.54
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.99
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.99
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.66
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.3
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.5
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.8
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.49
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.2
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.62
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.36
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.9
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.7
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.53
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,26.7
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,37.46
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,41.36
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
536314,Pencarn Farm,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.51
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.59
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.59
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.21
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.92
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.7
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.2
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.0
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.13
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.71
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.18
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.05
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.23
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.78
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.53
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.3
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.3
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.07
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,26.8
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,40.11
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,38.91
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,40.52
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
536314,Pencarn Farm,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.63
