Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.77
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.21
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.58
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.92
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.93
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.5
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.2
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.3
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.77
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.14
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.84
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.3
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.95
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.2
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.51
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.89
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.5
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.99
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.4
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,27.0
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,42.99
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,40.23
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.02
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
536314,Pencarn Farm,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.89
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.12
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.58
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.36
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.45
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.2
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.5
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.8
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.79
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.16
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.67
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.08
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.71
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.99
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.8
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.64
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.38
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.7
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.44
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,27.1
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,41.06
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,40.24
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,39.46
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
536314,Pencarn Farm,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.99
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.26
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.12
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.62
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.46
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.98
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.4
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.1
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.4
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.03
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.01
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.22
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.9
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.81
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.21
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.79
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.21
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.94
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.35
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,27.3
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,40.85
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,42.39
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.65
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
536314,Pencarn Farm,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.0
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.3
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.19
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.1
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.69
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.15
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.3
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.9
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.3
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.01
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.33
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.25
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.8
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.58
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.55
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.6
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.39
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.5
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.22
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.82
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.9
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,27.5
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,51.58
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,42.5
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,39.32
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
536314,Pencarn Farm,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.25
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.31
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.12
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.03
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.75
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.99
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.2
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.2
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.5
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.88
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.61
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.7
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.0
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.91
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.66
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.96
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.68
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.1
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.24
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.04
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.8
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,27.6
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,53.1
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,42.17
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.36
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
536314,Pencarn Farm,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.14
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.02
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.92
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.85
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.68
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.43
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.6
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.5
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.9
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.98
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.75
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.52
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.89
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.61
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.8
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.84
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.54
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.33
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.92
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.26
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.6
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.7
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.34
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.92
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.15
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.4
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,27.8
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,57.05
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,46.66
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,43.44
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
536314,Pencarn Farm,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.47
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.58
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.04
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.85
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.72
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.51
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.6
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.2
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.3
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.1
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.64
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.4
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.4
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.84
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.54
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.68
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.36
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.23
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.6
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.1
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.44
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.49
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.1
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,27.9
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,61.63
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,47.48
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,49.7
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
536314,Pencarn Farm,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
